Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89801
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99289
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95566
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90964
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95468
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92511
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,85.88
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.38
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93292
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90982
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,119.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,163.38
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,262.62
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,330.12
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,285.88
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,344.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,194.5
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,270.25
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.06
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.94
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86624
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99576
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89508
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,73.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,102.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90076
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98633
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94061
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96905
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88135
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95447
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95712
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95315
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,83.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,157.88
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93866
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92847
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,110.75
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,187.12
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,141.12
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,229.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,323.62
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,253.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,353.75
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,178.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,274.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.06
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84475
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98096
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90793
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86249
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98196
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93027
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9071
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98337
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94907
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92688
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96637
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,18.12
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94205
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,97.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,69.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,104.62
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91507
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9465
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,48.25
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,116.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,160.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.25
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,260.25
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,311.75
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,232.25
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,294.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,194.88
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,234.75
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-30.37
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86349
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94137
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
