Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91217
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92822
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92087
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95383
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92184
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92389
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,51.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,84.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.75
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93292
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95801
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,122.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,184.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.88
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,250.12
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,308.75
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,260.25
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,314.62
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,184.75
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,231.38
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87787
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96985
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91092
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91815
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9527
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93381
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90951
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93463
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94644
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92517
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.25
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92322
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,126.12
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,164.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,144.62
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,208.38
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,308.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,245.5
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,338.38
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,180.25
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,247.38
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8808
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98209
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97156
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89914
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98666
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91733
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90784
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91843
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94748
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9404
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93207
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93652
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,21.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94159
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,99.25
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,65.75
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.88
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,162.62
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91281
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90912
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94192
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,122.75
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,150.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.38
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,214.38
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,287.5
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,249.25
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,305.12
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,200.25
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,258.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.94
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
