Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86337
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99213
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97052
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,60.62
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,75.62
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,89.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.94
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87842
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99313
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94763
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83291
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82834
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91183
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95764
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,79.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94299
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9393
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,83.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,146.12
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,209.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,174.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,238.75
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,279.12
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,349.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,402.88
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.38
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,189.5
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,303.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.62
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87979
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97879
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96185
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,88.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.25
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97198
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92111
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.87
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.31
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.807
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81949
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95685
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95987
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93396
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,44.5
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.88
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94946
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94974
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,75.38
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,137.5
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,224.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,173.88
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,237.88
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,329.12
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,292.5
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,411.5
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.88
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,191.62
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,238.25
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.69
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87924
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93082
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95981
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97549
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90823
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87698
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84756
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96066
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,17.88
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93091
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95142
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,131.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,172.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,253.75
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,349.38
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.62
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,291.88
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,340.25
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,191.75
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,260.75
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
