Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93344
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93985
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95312
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96353
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88156
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91293
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91061
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91968
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,21.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.935
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93323
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.5
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,141.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,205.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,169.25
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,243.25
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,315.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,309.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,382.75
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.88
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,188.62
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,251.12
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93823
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93411
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96707
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95853
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86252
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92551
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90045
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93722
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93414
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93286
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,47.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,61.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.12
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,127.12
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,192.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,151.75
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,269.75
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,305.62
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,280.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,356.5
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,195.62
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,259.38
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.88
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.31
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93658
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93878
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96704
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.81
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95248
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90182
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86618
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89017
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93921
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95425
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97516
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93729
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,81.88
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,65.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.5
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.25
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9621
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94586
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,127.38
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,189.75
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,267.12
