Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,327.38
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.88
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,268.5
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,329.62
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,204.38
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,264.38
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95181
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96851
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94815
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.19
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88489
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99124
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90237
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86178
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89963
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94894
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94702
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94284
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,72.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.75
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,153.75
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,182.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,156.88
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,285.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,350.38
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,281.62
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,350.88
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,196.62
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,279.5
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96359
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9679
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9617
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91144
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99078
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88025
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89517
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89184
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9588
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94308
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,61.62
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,138.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,202.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,282.88
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,339.75
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.62
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,310.25
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,366.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.88
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,214.62
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,288.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96017
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96619
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91778
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9877
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92108
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88083
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90051
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91901
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95087
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,54.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,69.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.38
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94357
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94424
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
