Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,135.25
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,173.38
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,151.25
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,291.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,345.25
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,300.62
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,394.38
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,235.25
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,327.12
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.38
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96124
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95419
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,89.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92132
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91785
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88815
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91324
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91983
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95877
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,54.5
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,93.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,67.25
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93365
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94565
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,142.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,216.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,294.62
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,360.88
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.88
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,312.75
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,414.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.75
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,231.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,312.12
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9689
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97769
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.25
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89438
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99579
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92288
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,61.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,54.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.62
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93191
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92956
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94202
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,108.12
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,149.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,148.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,191.88
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,301.12
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,370.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,336.12
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,420.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.88
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,276.62
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,345.88
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.75
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95026
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97162
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98202
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,82.38
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90954
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99414
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93414
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,83.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92868
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91489
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93326
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,108.5
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
