Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,157.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,213.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,184.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,299.88
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,371.5
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.25
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,363.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,457.25
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,286.75
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,370.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.12
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.44
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94821
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97751
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98117
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93057
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99265
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94278
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,83.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95108
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91202
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96835
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,79.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96316
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,158.5
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,210.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,178.75
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,294.38
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,362.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.88
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,344.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,471.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.12
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,270.62
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,355.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.62
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96094
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97913
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,99.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96545
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98999
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94839
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93414
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90341
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94992
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96326
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,55.62
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,86.75
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,68.12
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,168.5
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.12
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,154.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,191.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,170.75
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,326.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,373.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,329.75
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,433.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.62
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,297.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,350.88
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95642
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98599
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Min),A,43.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,55.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.38
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,96.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97415
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94079
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.5
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,88.25
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.38
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93637
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91708
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97311
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96246
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,67.5
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,95.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,143.38
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,179.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.88
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93927
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
