Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,162.38
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,196.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,172.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,340.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,425.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.38
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,371.62
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,458.38
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,322.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,398.12
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.75
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94888
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98184
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98834
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Max),A,81.25
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,53.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,66.25
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,115.12
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.25
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96777
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99454
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94519
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,54.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,86.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91345
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92468
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96732
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96124
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96075
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,56.12
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,107.5
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,82.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,145.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,184.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.12
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,164.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,199.5
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,179.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,336.38
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,431.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,389.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,462.88
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.12
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,329.75
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,427.5
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.25
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95468
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98224
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99298
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,67.5
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,127.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99249
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99484
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.974
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,121.12
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94696
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92596
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95471
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,102.75
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,77.38
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,138.75
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,177.12
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.38
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,106.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.38
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,166.12
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,202.75
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,178.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,374.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,445.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.62
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,405.12
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,501.12
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,372.5
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,506.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.25
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96066
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97067
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99158
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Min),A,43.75
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Max),A,87.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,62.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,70.38
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,126.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.31
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98132
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99548
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98138
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,56.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,119.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.38
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9523
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95981
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96109
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,94.62
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.75
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,119.38
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.75
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.38
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
