Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.25
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,165.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,208.38
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.38
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,373.38
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,463.75
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.12
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,412.75
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,535.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,463.88
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,372.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,489.5
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.25
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96243
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97049
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,101.88
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95676
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99426
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96939
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,89.75
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,53.75
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,111.5
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95074
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,61.75
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,83.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,72.5
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,150.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.25
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,90.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,127.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.12
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,170.12
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,199.12
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,182.25
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,386.75
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,477.75
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,409.12
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,505.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,420.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,515.62
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.25
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96564
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96503
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98718
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Max),A,101.88
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,66.62
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,131.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93777
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99454
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92966
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,56.12
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,92.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.12
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,61.12
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,76.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,154.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,211.88
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.75
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,120.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,167.12
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,198.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,415.62
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,519.62
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,466.62
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,417.12
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,514.62
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.75
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,410.12
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,527.62
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.25
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94635
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97803
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Min),A,52.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,68.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,111.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.62
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,111.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93194
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99374
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95776
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,36.62
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,59.62
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96155
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96725
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97226
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,62.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,98.12
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,78.88
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,168.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,206.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,185.88
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.38
