Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,192.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.88
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.88
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.25
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,168.62
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,209.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,181.12
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,406.88
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,503.12
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,415.75
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,544.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.62
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,407.38
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,557.5
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.12
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95813
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97626
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99347
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Max),A,96.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,76.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.25
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,76.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,76.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,126.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.25
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9548
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99493
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97537
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,37.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,56.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.75
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96988
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,59.75
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,94.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,78.88
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,163.88
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,210.88
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.25
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,200.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.88
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,178.38
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,133.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,191.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,153.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,122.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,167.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,206.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,180.75
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,411.12
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,551.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,463.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,551.62
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,501.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,434.75
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,585.75
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.5
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95727
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97803
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98489
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,107.38
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94018
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99493
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96265
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,53.38
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,57.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,88.75
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.12
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,119.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,88.75
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,177.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,202.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,181.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,118.62
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,107.62
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,71.62
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,123.75
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,187.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.38
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,192.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,167.38
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,244.62
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,418.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,525.75
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,470.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,443.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,625.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,512.5
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,414.25
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,542.88
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.38
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95972
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98865
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98157
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,106.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.88
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.75
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.38
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93936
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99365
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95172
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96207
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,98.12
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,72.0
