Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,160.88
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,216.88
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,191.25
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,146.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.25
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,91.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,127.12
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.25
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.38
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,128.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,171.88
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,233.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,190.38
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,399.12
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,474.62
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.38
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,478.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,574.62
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,524.75
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,382.25
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,514.5
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.75
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96939
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98343
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Max),A,261.62
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,106.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,309.62
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.25
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96112
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99402
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9516
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,71.62
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95337
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,56.75
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,121.62
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,81.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,153.25
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,244.38
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.88
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.75
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,185.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.38
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,85.38
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,133.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,176.5
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.75
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,128.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,172.38
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,240.88
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,191.62
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,391.38
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,515.62
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,461.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,462.12
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,619.25
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,525.75
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,407.25
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,608.25
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.25
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95154
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97528
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,102.88
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.25
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96817
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99533
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96439
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,58.62
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,99.88
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.62
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94168
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97049
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.62
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,111.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,72.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,219.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,179.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,168.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,92.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,125.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,207.62
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.88
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,175.25
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.88
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,136.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,171.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,240.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,200.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,414.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,528.25
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,493.12
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,616.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,559.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,388.38
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,518.62
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.75
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.81
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93158
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98056
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98468
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.25
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,48.25
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,79.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9711
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99466
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97897
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,89.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95889
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,78.75
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,55.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,119.88
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.75
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
