Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,100.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,75.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,150.62
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,210.25
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.75
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.88
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.75
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,100.25
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,161.88
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,209.62
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,186.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,124.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,174.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,140.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,171.88
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,242.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,208.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,443.62
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,584.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,514.38
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,501.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,622.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,573.12
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,405.62
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,503.5
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9602
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96909
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99493
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Max),A,96.25
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,64.38
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,124.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93939
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9946
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9798
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,81.88
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,59.75
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,99.38
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96033
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96976
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,69.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,128.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,101.38
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,163.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,232.88
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,206.12
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.38
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.88
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.75
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,102.12
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,217.25
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.25
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,165.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,230.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,176.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,457.12
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,567.25
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,509.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,427.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,569.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,503.12
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,425.5
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,549.62
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,500.88
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94482
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9682
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99487
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Max),A,99.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,66.88
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,66.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,128.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.31
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96521
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98871
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,93.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97342
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,114.25
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,88.88
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,173.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.25
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.12
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,142.12
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,223.88
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,83.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,165.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.38
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.88
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,167.12
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,170.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,215.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,182.5
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,406.25
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,554.62
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.62
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,406.88
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,535.5
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.12
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,449.25
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,568.25
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,495.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97818
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Max),A,76.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,55.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,109.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.62
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.19
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97864
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99188
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98981
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95102
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.25
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
