Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,59.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,79.38
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,152.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,203.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.25
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,177.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,91.62
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,179.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.38
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,167.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,205.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,177.88
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,420.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,498.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.12
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,398.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,530.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,424.5
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,535.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.75
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97275
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.966
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98529
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,48.25
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.12
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95322
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99097
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96622
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,80.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97082
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,56.88
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,99.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,71.25
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.62
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,216.88
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.5
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.5
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.75
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.88
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.75
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,170.88
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.62
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,164.88
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.62
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,168.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,193.25
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,178.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,426.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,532.25
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.12
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,395.75
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,544.25
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,475.25
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,421.12
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,541.38
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.75
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95779
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96567
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Max),A,78.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96887
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9881
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98202
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,86.5
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,106.12
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,57.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,118.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,83.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,181.5
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,251.5
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,205.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,199.75
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.75
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,142.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,192.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.75
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,114.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.12
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,130.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,197.12
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,161.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,120.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,202.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,162.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,176.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,233.62
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,192.38
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,465.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,543.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,505.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,429.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,569.88
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,498.75
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,460.75
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,628.12
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,555.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96561
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97214
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,80.75
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,90.5
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.06
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97684
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99255
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97736
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,50.62
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,83.12
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,90.5
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,62.5
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.75
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
