Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,59.62
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,120.62
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,89.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,196.5
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,265.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,219.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,219.75
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.88
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,210.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.62
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,112.62
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,130.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,202.75
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.12
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,127.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,219.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.5
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,127.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,144.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,179.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,240.75
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,198.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,462.12
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,558.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,511.62
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,448.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,594.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,525.25
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,547.12
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,648.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,592.38
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.961
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98242
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98834
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,79.12
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,107.62
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95688
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98224
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,86.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,117.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.12
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,60.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,117.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,192.38
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,260.12
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,220.38
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.62
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,201.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,208.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,125.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,112.38
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.12
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,136.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,242.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,187.25
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,125.12
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,184.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.62
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,143.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,139.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,180.75
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,224.25
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,199.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,470.38
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,592.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,520.62
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,505.38
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,672.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,594.38
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,481.38
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,637.88
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,574.5
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97397
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98535
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,98.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,56.5
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96469
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,107.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.38
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99728
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,80.88
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.12
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,58.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,106.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,77.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,180.5
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,248.38
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,213.5
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,126.5
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,205.88
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.88
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,139.88
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,218.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,180.88
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,142.88
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,204.5
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,171.5
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,136.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,197.12
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,166.5
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,135.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,128.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,149.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,175.38
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,239.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,199.12
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,500.25
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,629.88
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,561.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,423.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,608.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,533.12
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,547.62
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,697.12
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,618.38
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,109.5
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.38
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97806
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98981
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.25
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.25
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97491
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
