Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,56.75
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,104.5
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,74.25
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,174.62
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,241.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,201.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,140.5
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,195.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.38
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,148.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,216.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.12
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,99.12
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.12
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,128.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,206.5
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,170.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,132.5
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,218.38
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,171.25
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,133.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,145.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,173.38
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,244.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,198.12
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,490.38
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,603.62
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,553.88
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,453.25
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,615.12
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,522.75
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,500.38
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,686.5
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,599.38
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96429
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97464
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98907
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,108.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.75
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.12
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99203
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98981
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.38
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97226
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,56.75
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,171.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,234.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,135.38
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.75
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,154.12
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,220.38
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,187.88
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,98.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,72.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,108.88
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.12
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,156.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,215.88
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,184.88
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,211.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,167.12
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,138.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,133.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,176.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,205.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,188.88
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,518.38
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,630.38
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,576.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,492.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,611.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,552.75
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,489.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,626.38
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,562.25
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97436
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98389
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98535
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,89.25
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.25
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,49.5
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.12
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99182
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99609
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,114.25
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.88
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,62.62
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.62
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96625
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,51.62
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,95.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,66.88
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,163.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,242.5
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,204.5
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,142.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,226.12
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.25
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,169.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,258.5
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,211.12
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,89.25
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,135.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,220.38
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.25
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,153.5
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,205.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,181.38
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,138.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,145.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,145.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,171.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,246.12
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,187.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,516.88
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,651.12
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,574.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,513.75
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,700.88
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,604.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,536.62
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,687.12
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,600.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96643
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97729
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98935
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9946
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99329
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,56.25
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,98.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9715
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
