Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,49.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,111.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,67.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,174.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,257.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,213.38
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,144.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,228.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.25
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,180.25
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,240.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,210.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,89.38
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,136.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,208.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,171.62
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,136.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,235.38
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,181.25
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.62
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,209.88
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,143.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,142.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,168.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,266.62
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,522.38
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,659.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,598.75
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,485.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,747.25
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,592.38
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,509.12
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,629.25
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,564.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98019
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98172
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98627
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99402
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,56.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,97.5
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91952
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.25
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,52.5
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,66.25
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,168.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,276.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,223.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,150.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,232.5
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,169.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,281.75
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,219.62
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,111.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,133.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,213.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,169.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,149.5
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,245.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,189.5
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,132.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,186.75
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,160.62
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,143.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,150.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,141.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,173.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,239.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,191.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,523.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,662.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,595.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,526.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,720.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,619.88
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,479.38
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,671.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,585.12
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98297
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97433
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97766
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,81.88
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99188
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97314
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,92.75
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.12
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95523
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,53.38
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,89.12
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,67.12
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,191.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,283.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,222.5
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,247.75
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,184.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,181.5
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,262.12
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,216.88
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,105.88
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,125.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,213.38
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,161.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,241.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,198.12
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,187.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,136.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,142.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,167.75
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,220.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.88
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,490.88
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,652.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,566.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,514.12
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,675.38
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,590.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,478.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,612.25
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.62
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97217
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99231
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,120.25
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98145
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96442
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
