Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,53.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,103.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,72.25
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,188.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,261.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,216.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,244.38
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,184.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,145.88
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,199.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,172.25
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,94.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,133.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,180.5
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.88
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,166.25
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,234.25
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,195.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,140.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,184.38
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,136.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,137.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,126.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,167.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,221.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,185.38
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,502.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,649.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,566.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,490.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,657.75
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,568.5
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,468.38
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,584.12
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.62
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98581
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97153
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,126.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.62
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97809
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96634
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,74.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,50.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,103.12
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,68.25
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,157.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,256.25
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,202.88
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,129.62
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,208.25
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,150.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,214.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,173.12
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,138.62
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,224.12
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,177.12
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,142.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,179.88
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,157.88
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,130.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,129.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,163.12
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,233.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,455.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,624.75
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,537.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,425.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,591.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,516.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,474.5
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,609.25
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,531.38
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97223
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,77.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,108.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.88
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98184
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96982
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,59.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,223.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.88
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,121.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,219.12
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,207.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,90.88
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,173.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,228.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.12
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,126.5
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,210.75
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,163.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,126.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,137.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,162.5
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,247.75
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,185.12
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,449.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,599.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,518.62
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,422.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,595.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,493.88
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,505.38
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,637.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,561.25
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97809
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96774
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,109.75
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.991
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98273
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96762
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
