Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96417
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,47.75
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.25
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,146.25
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,216.62
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.62
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,215.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.75
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,128.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,195.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.62
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,134.62
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,212.38
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,172.62
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,122.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,158.12
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,163.62
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,211.25
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,175.25
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,461.75
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,608.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,527.12
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,463.5
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,596.75
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,519.38
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,446.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,595.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.88
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98123
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97351
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98679
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97491
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.12
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.62
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,92.12
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,232.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,128.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,183.12
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.5
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,121.88
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,205.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.12
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,131.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,126.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,155.88
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,227.38
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,174.12
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,471.88
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,642.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,548.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,455.75
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,583.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,516.25
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,450.5
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,587.88
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,524.12
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95962
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97794
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,86.12
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.12
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99039
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,83.12
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,58.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,135.62
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,128.75
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,227.5
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,174.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,81.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.75
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,127.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,180.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.62
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,151.62
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,195.12
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,169.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,438.5
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,550.38
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,493.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,442.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,617.25
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,515.62
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,410.75
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,567.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.88
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95404
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96002
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98584
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98941
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,78.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,76.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
