Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94934
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96606
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,93.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,236.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.25
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.12
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,217.12
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,127.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,133.12
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,232.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,188.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,148.25
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,153.12
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,196.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,167.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,419.62
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,513.12
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,468.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,464.88
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,583.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,515.25
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,397.38
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,502.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.75
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94305
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97662
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Max),A,84.12
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,80.88
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,59.75
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98553
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96991
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,80.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,94.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,65.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.5
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,239.38
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.88
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,131.38
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,233.38
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,198.62
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,93.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,122.12
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,205.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,167.75
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.5
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,151.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,209.88
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,168.12
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,454.38
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,569.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,518.25
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,432.62
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,573.38
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.62
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,387.62
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,521.12
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.94
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97519
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98273
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97659
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99188
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96439
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.38
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,85.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,164.12
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.75
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,102.38
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,192.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,136.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,238.38
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,179.62
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,112.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,198.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.62
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,127.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,148.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,217.5
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,177.62
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,423.12
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,581.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.75
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,431.88
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,600.25
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,526.12
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,386.62
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,548.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.62
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96939
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94348
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,88.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96973
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98202
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
