Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96435
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.75
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,84.88
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,60.25
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,188.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.88
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,86.12
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.75
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.25
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,134.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,191.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,110.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,175.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,149.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,149.88
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,214.25
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,172.62
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,438.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,584.5
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,504.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,440.25
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,548.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,502.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,382.88
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,482.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.38
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9602
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94513
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9809
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95407
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.88
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,74.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.12
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,187.12
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,200.12
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,155.12
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,158.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,144.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,195.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,159.88
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,398.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,534.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,404.25
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,566.75
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,468.12
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,369.38
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,482.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.88
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96545
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96609
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93527
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9765
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9744
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97058
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.88
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,89.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.38
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,204.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.88
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,89.38
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.38
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,165.5
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.38
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,143.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,196.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,157.88
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,411.25
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,530.88
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.25
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,361.88
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,520.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,371.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,493.62
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.12
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97122
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96597
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96384
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
