Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97775
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99103
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98053
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95892
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.25
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,47.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,90.25
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,69.88
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.62
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,229.62
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.12
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.62
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,198.25
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.12
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95535
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,178.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,141.25
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,191.88
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,404.88
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,537.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,356.25
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,463.5
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,363.38
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,500.12
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.25
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98306
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97269
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97757
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,89.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,83.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.12
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9877
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9917
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9845
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.38
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96857
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97708
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9534
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,79.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,49.5
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,105.5
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,245.12
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.5
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,215.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,86.12
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,139.5
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.12
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,168.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,144.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,193.25
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,165.12
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,402.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,552.25
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.75
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,364.5
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,473.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,369.38
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,522.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.62
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95856
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96844
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95843
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99057
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9906
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99139
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96838
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95807
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,97.38
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,70.88
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,158.62
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,244.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,196.12
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,211.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.75
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,146.62
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,209.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,423.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,538.12
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,474.5
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,376.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,482.25
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,431.5
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,316.88
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,481.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.12
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93579
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95166
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95877
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
