Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.12
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99023
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.38
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,80.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92923
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9856
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,151.62
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,89.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,170.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,268.38
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,212.38
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.62
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.75
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,235.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,86.5
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,165.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.38
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,139.75
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,223.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,163.62
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,374.62
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,522.5
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,352.88
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,494.5
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.12
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,307.5
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,505.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.12
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94937
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96716
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.12
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9928
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99457
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93167
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97144
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,125.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,86.25
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,169.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,287.25
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,218.88
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,192.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.62
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,188.5
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,75.12
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.25
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,149.38
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,138.5
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,180.75
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,151.62
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,369.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,543.25
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,449.62
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,368.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,502.12
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.25
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,368.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,495.12
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.25
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95596
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97775
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95966
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97415
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98883
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98096
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.88
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99649
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,58.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,130.88
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,90.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,198.75
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,275.38
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,231.12
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,188.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.12
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,115.88
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,211.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,83.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.38
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.12
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,143.38
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,214.75
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,429.5
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,536.88
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.25
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,389.88
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,568.75
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,479.12
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,327.88
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,498.62
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.12
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9122
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97891
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96344
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Max),A,68.12
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,38.12
