Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,87.12
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97467
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99261
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99008
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96051
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,62.12
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,123.88
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,85.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,178.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,266.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,212.25
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.88
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.5
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,180.25
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,159.5
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.12
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,139.12
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,209.62
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,160.12
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,389.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,504.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,401.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,525.88
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.5
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,332.38
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,539.5
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.12
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.81
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89581
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97281
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.31
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9635
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96454
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,150.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,104.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,179.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,289.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,234.75
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,208.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,88.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.88
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,172.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,164.88
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,104.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,137.75
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,196.25
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,158.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,407.75
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,535.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,356.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,489.12
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,339.5
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,515.38
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92325
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Max),A,108.38
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,137.12
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.25
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96948
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,133.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,99.38
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,183.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,277.12
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,231.25
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,130.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,223.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,92.62
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,181.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.25
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,120.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,134.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,208.62
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,156.12
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,409.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,562.62
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,496.25
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,357.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,518.12
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.12
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,412.38
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,559.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.88
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
