Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95529
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,110.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.12
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98013
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9935
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.966
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,42.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,100.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,65.38
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,165.62
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,223.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,184.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.38
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,210.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,165.88
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,85.88
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,167.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.12
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,131.88
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,195.62
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,368.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,475.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.88
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,394.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,535.75
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.62
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,388.62
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,549.88
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96643
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98071
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98233
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96887
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98993
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96042
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9704
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,99.25
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,70.12
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,157.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,262.5
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,198.88
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.75
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,215.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,109.5
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,166.25
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,132.88
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,195.12
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,155.88
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,347.5
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,502.62
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,367.12
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,522.62
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.62
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,401.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,577.75
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.62
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94504
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96619
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97742
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,93.62
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97537
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.992
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98245
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,48.75
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,101.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,71.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,168.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,244.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,174.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,111.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.5
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,168.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,203.62
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,133.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,204.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,150.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,387.38
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,491.88
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.12
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,372.75
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,501.75
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.25
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,401.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,565.62
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.75
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
