Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97226
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96912
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98227
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97577
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99179
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95932
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9429
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,109.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,73.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,160.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,239.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.12
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,147.25
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,214.12
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,96.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.62
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,205.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,119.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,200.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,366.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,547.25
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,451.38
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,404.25
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,522.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,463.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,423.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,552.25
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.75
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79248
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95868
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,6.25
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,87.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.81
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97433
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94055
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94308
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.25
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96793
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,89.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,64.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,151.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,204.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.62
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,136.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,210.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.38
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,103.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,196.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,132.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,259.62
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,181.5
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,311.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,463.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,374.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,475.25
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.62
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,392.38
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,622.75
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.12
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.87
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74466
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97971
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,50.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97974
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9841
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99597
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.38
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85135
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,42.75
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,83.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,53.12
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,143.12
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,192.38
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,170.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,116.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,221.12
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.62
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,139.25
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,141.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,200.75
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,172.75
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,131.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,151.12
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,302.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,203.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,387.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,470.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.38
