Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,334.5
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,434.38
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.75
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,460.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,611.25
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,540.88
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98257
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97104
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,83.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.94
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97855
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99673
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90973
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,55.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,106.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93527
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87689
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,121.62
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,225.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,203.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.62
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,142.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,259.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.88
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,145.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,76.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,158.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,108.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,210.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,130.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,139.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,275.12
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,182.25
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,374.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,518.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.62
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,346.5
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,495.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,459.75
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,638.38
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.88
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98264
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96341
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99414
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,52.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,107.38
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.62
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98447
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95306
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91733
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,46.62
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,128.38
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,78.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,148.38
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,210.12
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.12
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.88
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.88
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.88
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,266.38
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.25
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.88
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.38
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,153.38
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.25
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.62
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,135.88
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,272.88
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,203.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,407.62
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,558.12
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,344.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,471.88
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,464.12
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,648.88
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,558.38
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96188
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97906
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97201
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Max),A,100.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,132.12
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,98.62
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96555
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93902
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95352
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,74.38
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.38
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.88
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,108.75
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,187.75
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,199.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.75
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.75
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,160.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
