Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,132.88
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,249.88
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,162.12
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,351.75
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,481.62
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.25
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,325.38
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,523.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.75
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,369.62
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,597.12
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.12
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92425
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97665
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,60.12
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,106.62
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.75
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,113.25
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96271
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9874
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89825
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97092
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95917
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,80.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.25
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,222.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,180.12
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,119.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,212.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,219.5
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.62
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,129.12
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,190.25
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.38
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,358.25
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,513.75
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.25
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,359.75
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,498.12
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.88
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,309.5
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,480.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93902
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97675
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,71.62
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98172
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99164
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97131
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97092
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95059
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,122.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,85.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.88
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,262.5
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,213.88
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.75
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.75
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.75
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,195.5
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.38
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,96.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,179.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,177.38
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.75
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,131.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,196.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,154.88
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,352.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,542.62
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.25
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,391.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,541.62
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,312.5
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,493.12
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.38
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95331
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97183
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94211
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98166
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9798
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97952
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,83.75
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,106.75
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,103.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,67.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,237.38
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,185.38
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,190.75
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.25
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,202.75
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,78.12
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,178.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.12
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.12
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
