Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,127.12
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,197.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,153.88
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,392.25
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,557.62
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.5
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,407.75
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,558.38
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.25
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,332.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,489.5
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90448
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97675
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95642
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97708
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99048
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97818
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89407
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,96.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,223.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,230.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,253.38
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,193.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,192.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,378.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,513.38
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,381.12
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,527.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,375.75
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,520.5
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.88
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-39.19
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93039
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98352
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96835
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,112.38
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.31
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98813
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98862
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96716
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,97.62
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.25
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,220.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.5
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,239.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.62
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,222.5
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.12
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,76.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,176.25
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.25
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,129.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,191.38
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.12
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,369.5
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,507.62
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,432.88
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,366.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,549.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.12
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,359.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,519.75
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86749
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97375
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98251
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,5.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,107.62
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.5
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96069
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96426
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,109.12
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,74.38
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,222.62
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.5
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,119.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,238.25
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.12
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95926
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
924483,WILBY GRANGE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
