Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,116.12
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,129.88
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,202.38
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,127.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,128.5
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,250.25
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,364.88
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,545.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.38
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,404.5
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,616.62
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,521.38
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,338.12
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,466.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.88
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.65347
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95914
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98505
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Max),A,74.38
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.25
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.06
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99506
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79727
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,103.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,117.38
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95157
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,44.5
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,90.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,124.38
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,219.38
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,199.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.75
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,258.75
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,189.12
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,94.75
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.38
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,123.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,192.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.12
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,133.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,205.75
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,156.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,357.5
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,518.12
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,411.88
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,572.75
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,487.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,374.62
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,524.38
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.12
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.12
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89395
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96091
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98926
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Max),A,98.88
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,5.75
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,120.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.5
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-48.88
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98987
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99573
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83841
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,80.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,62.5
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,67.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.38
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.75
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95438
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,110.88
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,73.38
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.5
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,189.75
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.88
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,261.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,202.75
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,108.5
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,77.12
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,132.62
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,198.75
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.75
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,172.88
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.12
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,123.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,153.38
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,210.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,178.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,345.62
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,429.12
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.12
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,439.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,555.38
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,503.38
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,407.25
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,563.38
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.75
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.31
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97632
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98709
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Max),A,95.12
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,86.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,57.5
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,117.75
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95459
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,98.75
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.5
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96143
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.952
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.12
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,192.75
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.25
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,200.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.62
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,207.12
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
