Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,92.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,187.62
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.12
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,128.12
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,205.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,155.25
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,354.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,464.88
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.25
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,381.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,590.62
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,477.75
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,368.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,511.75
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.38
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96493
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97235
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98639
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99387
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96378
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.62
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96646
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93603
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,76.62
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,230.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.5
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,200.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93735
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,88.62
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,177.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,128.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,170.38
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,145.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,392.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,502.38
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,360.88
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,578.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.38
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,373.5
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,492.75
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.12
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89017
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97119
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9812
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,71.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99338
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98514
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98108
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93472
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,94.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,65.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,257.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.5
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,224.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.25
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,216.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.12
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,131.38
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,189.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,150.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,410.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,537.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,461.62
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,353.62
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,508.88
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.88
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,370.75
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,498.25
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.25
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96912
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97101
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98383
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98581
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,89.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.12
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,128.12
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,222.88
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,158.25
