Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,204.75
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.5
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.12
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,212.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,123.38
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,71.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,202.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,131.5
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,220.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.25
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,364.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,485.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.88
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,315.12
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,492.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.75
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,392.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,573.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.62
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98541
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95801
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,83.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99078
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97693
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96805
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,44.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,95.75
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.12
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.75
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,201.75
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,106.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.62
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,115.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,172.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,126.75
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,184.88
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,141.62
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,379.12
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,494.25
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,439.88
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,337.5
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,496.75
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,432.38
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,388.62
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,521.12
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97891
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96692
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,88.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9697
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94601
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95425
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,94.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,129.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,59.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,183.12
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,204.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,85.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,114.38
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,121.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,165.5
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,375.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,475.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.12
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,366.12
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,512.75
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.12
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,341.25
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,481.88
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94873
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97028
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98877
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98083
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9917
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83197
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97867
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96039
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.965
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,103.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,72.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.75
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
