Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,45.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,125.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,204.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.75
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,105.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.75
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,127.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,199.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,375.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,496.5
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,440.38
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,373.12
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,477.88
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.62
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,321.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,456.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.25
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96384
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98999
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Max),A,101.88
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,125.25
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.12
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87283
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95544
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94614
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94864
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,48.25
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,96.88
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,71.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,212.88
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,201.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,179.12
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,85.62
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,150.5
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.5
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,126.12
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,173.5
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,367.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,489.75
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,331.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,462.38
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,320.62
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,472.62
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98502
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98404
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99536
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Min),A,47.12
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Max),A,106.12
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,136.12
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99496
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9476
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94653
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93951
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99365
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,128.12
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,73.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,181.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,263.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,210.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,135.5
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,233.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,246.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.62
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94531
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,127.38
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,177.12
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,141.62
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,382.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,521.88
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,349.88
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,524.12
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.75
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,391.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,532.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.25
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96893
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Max),A,88.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,118.12
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97055
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99509
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97708
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95447
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96454
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,80.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
