Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,77.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,171.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,124.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,182.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,281.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,225.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,187.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9523
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,113.25
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,131.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,207.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,162.12
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,384.12
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,530.38
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.62
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,295.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,462.12
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,324.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,478.75
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.88
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96396
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96695
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93979
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99243
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96439
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,79.38
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,138.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,82.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,149.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,259.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,194.5
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.38
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,201.62
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,114.5
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.88
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.12
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,123.12
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,215.12
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.75
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,348.88
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,547.88
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,336.5
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,474.75
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,327.38
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,494.25
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91327
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92105
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93201
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99243
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93619
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95837
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96521
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95499
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,92.25
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,70.88
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,141.25
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,175.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,79.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,148.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,117.38
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,180.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.88
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,338.12
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,401.38
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,309.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,440.25
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.62
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,281.38
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,402.25
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.75
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91785
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92697
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97263
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90039
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99182
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90909
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,71.38
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9191
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95666
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
