Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,51.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,95.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,71.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,186.38
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,170.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,118.38
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,158.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,322.25
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,417.5
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,276.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,402.62
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.12
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,296.75
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,392.38
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.88
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9176
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91409
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96765
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96466
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98602
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91812
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96072
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97562
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8768
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91922
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,88.38
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,65.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,135.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.12
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,182.88
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,117.62
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,171.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.12
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,310.25
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,401.62
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,264.88
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,384.88
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.38
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,276.5
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,385.5
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.12
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.56
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96475
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96469
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9714
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,133.12
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95062
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92316
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96805
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96719
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9006
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93909
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.75
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.5
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,118.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,228.75
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,145.25
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,271.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,406.38
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,283.5
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,489.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.12
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,240.62
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,351.88
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96625
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93051
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94028
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,105.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94766
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89718
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87231
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.944
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
