Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,79.75
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,169.38
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,114.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,170.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,132.25
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,242.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,398.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,260.5
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,444.38
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.62
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,224.12
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,317.25
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9292
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98032
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9472
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,74.5
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9404
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97571
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91183
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94098
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87359
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91833
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,187.38
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.75
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,191.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.25
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94641
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,73.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.12
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,118.12
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,189.25
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,146.62
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,246.25
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,370.75
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.38
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,264.88
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,425.25
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.38
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,241.75
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,338.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86966
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96515
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93381
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89895
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97266
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90018
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93436
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88281
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88919
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,108.12
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,165.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,188.75
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,69.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,114.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,145.88
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.12
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,270.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,345.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,288.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,373.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,253.25
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,351.38
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89377
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95846
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93774
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90958
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97806
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89667
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90964
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96612
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96558
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
