Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89163
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96625
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,107.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,69.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,192.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95489
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,62.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,114.25
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,175.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,133.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,235.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,334.88
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.38
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,281.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,403.75
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.38
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,228.12
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,302.62
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89395
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97156
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93243
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,18.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94412
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97568
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91382
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90399
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9151
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90567
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9147
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,109.38
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,184.88
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94983
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,111.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,178.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,126.62
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,236.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,290.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,263.5
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,382.75
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.88
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,205.38
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,269.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87649
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92596
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Max),A,104.88
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,58.75
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,122.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97598
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97733
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88293
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91946
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86035
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88956
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93274
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.5
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,111.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,189.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,242.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,314.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,256.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,408.5
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.62
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,217.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,308.38
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.82
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.19
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.78137
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9227
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,95.12
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97943
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97946
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84237
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89084
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88055
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88309
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
