Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95355
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95248
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,113.12
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,165.5
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,129.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,211.25
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,290.5
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,262.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,367.25
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,224.88
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,304.12
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-32.5
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81106
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99631
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93518
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Max),A,103.88
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,79.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,124.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,97.5
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94675
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92227
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.06
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91971
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87649
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83188
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93872
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95297
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,115.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,193.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,229.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,313.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,303.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,405.62
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,212.5
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,288.25
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.44
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85852
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98148
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96072
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Max),A,71.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89673
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96182
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88208
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8677
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89303
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87674
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94321
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,22.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94452
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,112.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,141.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,222.62
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,278.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,237.38
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,335.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,253.88
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,337.25
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.82
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84991
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95322
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,15.25
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95065
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95135
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86386
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88782
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88281
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86481
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
