Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9653
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95023
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91434
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.25
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.25
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93027
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94925
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,106.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,141.62
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,217.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,277.12
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.88
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,249.12
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,320.38
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,222.12
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,291.75
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.12
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89786
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94873
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96417
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96683
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91354
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84457
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95642
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94046
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92554
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93426
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93292
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,102.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,148.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.75
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,230.75
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,267.12
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,234.88
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,315.38
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,215.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,294.5
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91632
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98709
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95154
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96561
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96829
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8475
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90854
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91479
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89502
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90854
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93411
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9353
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90958
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,99.5
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,117.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,218.38
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,268.88
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.12
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,221.12
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,289.88
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,215.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,264.12
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89731
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98352
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96484
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89361
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96973
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78784
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
