Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89718
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89538
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88772
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89191
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9671
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9223
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,99.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,144.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.38
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,194.88
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,233.5
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,224.25
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,274.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,189.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,262.12
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88388
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98556
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96707
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.31
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.31
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88544
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9574
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84247
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88092
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88806
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88925
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.94
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91897
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96945
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89441
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,53.25
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,96.12
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,165.12
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.88
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,195.62
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,257.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,209.5
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,279.12
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,207.12
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,256.88
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.12
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86899
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94736
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92044
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97153
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84308
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77264
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90356
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90915
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89606
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96127
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94061
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91516
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,95.12
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,158.75
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,199.12
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,245.25
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,215.25
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,289.38
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,191.12
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,242.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.81
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86175
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98367
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93472
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96649
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97824
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81024
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
