Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76645
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89014
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90164
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87781
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92889
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92987
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,95.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,154.38
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,195.12
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,250.12
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,224.12
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,281.88
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,206.88
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,248.88
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.12
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.79535
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99246
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93622
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Min),A,40.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,50.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,14.62
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.81
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95496
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9765
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85211
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70871
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84326
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82214
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83716
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92847
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.88
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92404
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86889
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,94.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,143.75
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.62
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,196.25
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,228.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,210.62
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,265.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,213.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,263.38
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-33.19
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83072
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91614
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,14.5
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.62
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.56
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80963
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98102
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85989
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75833
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81805
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84005
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84622
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91238
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,78.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.62
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.62
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84997
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,136.25
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,188.75
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,252.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,207.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,264.88
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,202.5
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,262.5
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.31
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.918
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99283
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91788
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Min),A,39.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,58.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,79.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.31
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79825
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98206
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79846
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
