Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.31
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82119
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79037
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8537
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86441
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93008
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9346
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84091
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,92.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,144.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,191.75
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,239.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,216.5
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,273.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,193.5
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,255.88
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89053
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90597
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,81.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.94
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85223
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97751
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87591
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92074
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8099
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.875
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87762
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92685
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93088
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94491
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96823
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,93.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,158.5
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,206.62
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,262.75
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,246.12
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,307.62
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,202.25
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,290.62
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.94
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.80304
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99454
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91894
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,55.75
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,60.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.38
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94827
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97836
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84219
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.13
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88803
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84695
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8681
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96408
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90085
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91476
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93423
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,100.38
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,205.88
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,117.88
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,202.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,240.88
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,270.75
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,333.88
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,232.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,293.5
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-34.5
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.56
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77151
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99472
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92508
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Max),A,79.12
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,13.25
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,61.38
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,93.12
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.75
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
