Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94485
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95502
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77563
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85556
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87457
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83413
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94827
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91894
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93661
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.75
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.948
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,96.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,139.75
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.25
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,201.38
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,264.75
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,271.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,334.38
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.62
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,222.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,270.88
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90234
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95691
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Min),A,48.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,83.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.69
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.81
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9534
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94235
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83175
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87762
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87304
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80502
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96954
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88901
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93994
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95456
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,148.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,200.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,280.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,269.62
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,315.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.12
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,234.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,328.38
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88058
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96454
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,80.25
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.19
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87234
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92709
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84222
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90173
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84118
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86947
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8927
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91223
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,96.5
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,128.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.25
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,211.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,249.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,268.5
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,324.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.62
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,240.25
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,324.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.81
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84326
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99463
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94992
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Max),A,84.75
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,62.38
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,100.5
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.38
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
