Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.94
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75912
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96283
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84912
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.06
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9144
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78781
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84295
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95956
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87292
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88885
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,102.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,160.12
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,197.25
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,244.12
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,275.12
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,338.62
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.38
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,241.88
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,304.5
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.31
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82806
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99567
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.944
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Min),A,57.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,69.38
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,83.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.38
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.56
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.75805
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96365
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87881
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88888
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82641
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79419
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9284
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89914
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,35.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,102.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,148.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.62
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,212.25
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,249.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,281.25
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,330.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,243.12
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,286.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90121
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99536
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95911
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Max),A,74.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,64.62
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,13.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,81.62
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,96.38
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.56
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.31
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79831
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95682
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83398
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89416
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83972
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8291
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.19
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90603
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88559
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,137.5
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,109.62
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,215.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,267.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,285.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,329.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.12
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,236.88
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,282.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91623
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99673
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95724
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Min),A,54.62
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,69.75
