Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,84.62
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,99.25
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.75
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89099
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97513
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82803
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9075
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81335
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88064
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90152
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90454
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,45.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,58.75
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,101.12
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,166.25
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,210.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,261.75
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.38
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,286.75
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,369.25
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,249.75
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,317.88
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.25
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-27.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83749
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99759
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96109
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Min),A,71.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Max),A,94.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,96.25
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,109.5
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,97.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.25
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86007
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95459
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82916
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9451
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83548
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85403
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88751
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9267
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,58.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,127.38
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,120.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,183.38
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,135.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,208.25
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,245.5
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,321.38
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,366.88
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.38
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,246.62
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,304.75
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87063
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99747
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94946
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Min),A,76.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Max),A,98.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,83.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,96.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,114.88
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87247
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96667
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81729
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91858
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79467
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85083
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96979
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89697
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92316
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,47.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,122.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,123.38
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,184.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,138.12
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,212.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,252.25
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,328.75
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,377.12
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.62
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,237.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,307.88
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.88
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
