Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86715
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99731
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92981
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Min),A,73.88
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,82.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,96.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,106.75
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90149
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97433
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78155
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91482
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8248
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88345
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90152
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93643
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,55.75
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.62
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94314
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,79.62
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,121.25
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,127.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,185.62
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,149.25
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,212.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,253.75
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,329.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,379.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.25
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,219.38
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,267.5
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.75
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89764
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99753
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92331
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Min),A,71.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,82.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,96.38
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,110.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,99.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.81
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.949
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97006
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84918
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.87
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91632
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78155
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84909
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97287
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89758
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90719
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,58.75
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93552
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,118.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,125.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,168.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,142.12
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,225.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,275.12
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.12
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,326.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,374.25
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.88
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,219.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,264.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.94
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.31
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87713
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99771
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91504
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Min),A,72.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Max),A,100.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,85.88
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,96.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,117.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,102.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.06
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93262
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97104
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86215
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92355
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77264
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83285
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85223
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89102
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,62.88
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,80.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,127.88
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,147.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,136.5
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,210.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,157.75
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,218.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,256.12
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,338.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,418.88
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.12
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,227.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,288.25
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
