Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.94
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91928
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99783
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92526
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Min),A,79.62
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Max),A,105.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,89.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,102.38
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,125.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.62
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94852
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96936
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85019
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93588
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84189
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80719
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95828
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85898
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90848
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,87.88
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,130.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.62
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,144.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,206.25
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,221.5
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,287.75
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,351.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,396.12
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.88
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,215.5
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,284.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92267
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99738
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89291
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Min),A,73.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Max),A,98.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,81.88
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,18.12
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,113.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.19
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88678
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97592
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83355
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93738
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81503
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78418
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9111
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88943
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,91.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,71.12
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,133.38
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,126.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,185.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,156.88
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,231.12
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,285.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,349.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,392.12
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.25
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,219.75
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,281.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.75
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92663
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91348
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Min),A,69.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,96.25
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,107.75
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.81
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83844
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97656
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81555
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.37
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89837
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8099
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8118
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95935
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90488
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87216
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,41.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95605
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,95.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,134.88
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,142.75
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,182.75
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,158.75
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,221.38
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,273.62
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
