Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,350.12
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,402.25
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,225.38
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,277.5
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.5
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92261
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99713
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93515
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Min),A,71.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Max),A,97.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,82.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,97.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,113.62
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78851
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94363
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76556
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93634
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86975
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95636
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88998
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89468
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,55.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93136
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,122.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,94.62
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,147.75
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,179.75
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.75
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,143.62
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,214.25
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,167.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,219.88
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,260.62
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,355.62
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,421.88
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.12
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,227.75
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,308.62
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.56
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.81
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84372
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99664
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94507
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Max),A,91.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,98.12
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,107.12
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.38
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.31
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.13
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83792
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96591
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80862
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96643
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85858
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93396
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86914
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92291
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,35.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.25
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.62
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93552
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,123.25
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,100.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,154.12
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,179.5
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,149.5
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,201.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,171.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,242.88
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,278.25
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,374.62
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,418.38
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.75
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,232.25
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,293.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87073
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9968
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9722
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Min),A,69.5
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Max),A,87.62
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,77.25
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,98.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,107.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.63
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85284
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96912
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86319
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95816
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84234
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89435
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86517
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89471
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,59.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.38
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93051
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,104.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,137.25
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,165.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
