Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,130.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,185.12
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,148.12
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,247.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,293.38
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.75
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,355.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,403.5
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.38
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,246.88
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,296.62
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.94
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90967
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99677
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95505
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Min),A,66.75
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Max),A,96.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,79.62
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,97.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,116.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,101.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80594
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96924
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89557
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96307
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86676
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94885
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89352
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88534
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,48.38
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,63.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,138.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.12
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93057
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,103.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,86.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,137.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.62
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.12
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,138.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,195.62
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,240.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,290.38
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,358.25
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,415.88
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,247.12
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,295.62
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93204
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99637
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9487
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Min),A,65.75
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,74.88
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,96.88
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,104.75
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7976
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97095
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88299
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81753
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94467
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87387
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91781
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.75
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94324
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,106.88
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,131.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.38
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.62
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,152.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,235.5
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,188.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,261.5
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,304.75
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,374.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,454.12
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.5
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,194.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,305.62
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92871
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99661
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94687
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Min),A,65.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Max),A,95.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,78.62
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,119.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86856
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97018
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84607
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.56
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95883
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81866
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90842
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90671
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90201
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96103
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,89.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,130.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.38
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.62
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
