Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,169.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,221.62
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,190.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,244.88
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,302.25
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,359.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,410.75
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.62
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,193.62
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,237.5
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88769
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99631
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9642
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Min),A,36.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,78.25
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,108.62
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.927
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96069
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8277
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88388
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9068
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95578
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89703
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90787
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9574
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.25
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94168
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,145.88
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.62
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,124.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,217.75
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,182.62
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,229.62
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,311.5
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,272.5
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,416.75
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.62
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,179.38
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,249.88
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85354
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96576
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,39.75
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,50.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.32
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95114
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95029
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82141
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95856
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88467
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91809
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95044
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89075
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9379
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94864
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,45.5
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,61.25
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94104
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.953
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,120.5
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,183.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,134.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,243.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,291.25
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,256.62
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,319.38
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.12
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,178.38
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,230.88
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.06
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86999
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98489
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94598
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.62
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.81
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94287
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96847
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83758
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8858
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92947
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95584
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90597
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95416
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94421
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,44.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,96.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,68.62
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94318
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94556
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
