Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,125.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,172.12
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,245.75
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,302.62
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,274.88
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,326.5
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,175.5
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,231.88
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88855
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96423
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88757
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97104
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8605
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96191
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88577
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93484
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91257
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95648
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9284
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,63.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,114.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,87.88
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,180.25
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9389
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,132.12
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,172.38
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,147.12
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,261.75
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,327.75
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.62
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,276.88
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,359.75
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,188.88
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,255.88
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88244
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98224
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95975
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,49.38
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85483
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97321
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96472
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9154
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94232
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93417
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96204
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94192
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,73.25
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93091
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,135.12
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,190.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,245.88
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,285.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,307.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,358.62
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.12
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,209.75
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,270.38
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
